Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
313498,Station Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
313498,Station Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,19.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
313498,Station Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
