Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,19.1
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,19.5
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,19.7
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
