Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
