Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
313498,Station Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
313498,Station Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.5
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
313498,Station Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
313498,Station Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
