Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
313498,Station Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
313498,Station Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
313498,Station Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
313498,Station Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
