Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
313498,Station Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.19
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.5
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
313498,Station Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,35.14
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,119.2
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,143.3
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
313498,Station Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
313498,Station Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.1
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
313498,Station Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
313498,Station Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
313498,Station Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
313498,Station Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
313498,Station Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
313498,Station Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.39
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
313498,Station Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
313498,Station Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
313498,Station Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
