Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,40.6
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
313498,Station Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
313498,Station Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
313498,Station Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
313498,Station Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
313498,Station Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.82
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.98
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.39
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
313498,Station Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.2
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.15
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.61
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.23
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,36.6
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.83
