Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
313498,Station Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.69
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
313498,Station Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.24
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.62
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
313498,Station Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.8
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
313498,Station Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.44
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,34.3
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.81
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
313498,Station Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.52
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
313498,Station Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.46
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
313498,Station Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.21
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.75
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.4
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
313498,Station Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
313498,Station Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.21
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.13
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.91
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
313498,Station Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.46
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
