Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
313498,Station Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.47
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.41
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.57
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
313498,Station Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.33
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.33
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
313498,Station Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
313498,Station Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
313498,Station Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
313498,Station Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
313498,Station Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
313498,Station Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
