Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
313498,Station Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
313498,Station Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
313498,Station Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.59
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
313498,Station Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
313498,Station Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
313498,Station Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
313498,Station Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
