Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
313498,Station Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.94
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
313498,Station Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.45
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
313498,Station Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
313498,Station Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
