Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,20.3
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
313498,Station Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
