Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
313498,Station Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.1
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
313498,Station Road,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
