Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
313498,Station Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
313498,Station Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
313498,Station Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
313498,Station Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
313498,Station Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
313498,Station Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
313498,Station Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
