Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
313498,Station Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
313498,Station Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
313498,Station Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
313498,Station Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
313498,Station Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
313498,Station Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
313498,Station Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
313498,Station Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
313498,Station Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
313498,Station Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
313498,Station Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
313498,Station Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
313498,Station Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
313498,Station Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
313498,Station Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
313498,Station Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
313498,Station Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.35
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
313498,Station Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.03
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
313498,Station Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.6
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
313498,Station Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
