Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
313498,Station Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.86
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.3
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
313498,Station Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.21
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,111.7
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.0
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
313498,Station Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
313498,Station Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,39.7
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
313498,Station Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
313498,Station Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
313498,Station Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
313498,Station Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
313498,Station Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
313498,Station Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
313498,Station Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
313498,Station Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
313498,Station Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
313498,Station Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
313498,Station Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
313498,Station Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
313498,Station Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.4
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
313498,Station Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
