Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
313498,Station Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,39.4
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.8
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.31
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.18
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.1
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.55
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
