Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.73
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
313498,Station Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.48
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
313498,Station Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.25
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.32
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.56
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
313498,Station Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.51
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
313498,Station Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.83
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
313498,Station Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
313498,Station Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.11
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.93
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.34
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
313498,Station Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
313498,Station Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.47
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
313498,Station Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.26
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
313498,Station Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
