Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.84
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.18
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
313498,Station Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.45
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
313498,Station Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.93
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
313498,Station Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
313498,Station Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
