Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.1
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,19.5
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
313498,Station Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,19.2
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.0
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
313498,Station Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,18.7
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
313498,Station Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.3
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.1
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
313498,Station Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,17.9
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
313498,Station Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,17.7
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
