Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,17.6
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,17.5
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
313498,Station Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,17.4
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
313498,Station Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,17.4
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,17.4
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,17.4
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,17.4
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,17.5
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,17.6
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,17.7
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,17.8
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.0
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,18.1
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,18.2
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,18.4
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
