Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
313498,Station Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,18.5
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,18.6
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,18.8
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,18.9
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,19.1
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
313498,Station Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,19.3
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,19.4
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,19.6
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,19.8
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
313498,Station Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
313498,Station Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,20.0
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,20.2
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,20.4
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
313498,Station Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
313498,Station Road,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
