Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
313498,Station Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
313498,Station Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
