Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
313498,Station Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
313498,Station Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
313498,Station Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
313498,Station Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
313498,Station Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
313498,Station Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
313498,Station Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
313498,Station Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
313498,Station Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
