Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
313498,Station Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
313498,Station Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
313498,Station Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
313498,Station Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
313498,Station Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
313498,Station Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.99
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.2
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
313498,Station Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.0
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
313498,Station Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
313498,Station Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
313498,Station Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
313498,Station Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,102.6
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
313498,Station Road,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
313498,Station Road,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.79
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,102.5
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
313498,Station Road,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
313498,Station Road,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.87
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
313498,Station Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
313498,Station Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
313498,Station Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
313498,Station Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
313498,Station Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
