Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.32
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,112.7
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
313498,Station Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
313498,Station Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
313498,Station Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
313498,Station Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
313498,Station Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
313498,Station Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
313498,Station Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
313498,Station Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
313498,Station Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
313498,Station Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
313498,Station Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,38.8
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,38.5
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
313498,Station Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,38.2
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,38.0
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,37.9
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
313498,Station Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
