Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.66
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
313498,Station Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.23
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.78
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.95
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,36.3
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.94
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
313498,Station Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.77
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.28
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.47
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
313498,Station Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.22
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
313498,Station Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.74
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
313498,Station Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.03
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
313498,Station Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.37
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
313498,Station Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
313498,Station Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.97
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.32
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
313498,Station Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
