Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.3
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
313498,Station Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.79
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
313498,Station Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.68
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.7
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.38
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
313498,Station Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.3
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.85
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
313498,Station Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.36
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
313498,Station Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
313498,Station Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
313498,Station Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.94
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
313498,Station Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
313498,Station Road,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.33
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.82
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
313498,Station Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
