Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
313498,Station Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
313498,Station Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
313498,Station Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
313498,Station Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.61
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
313498,Station Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
313498,Station Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
313498,Station Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,21.7
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
