Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,21.5
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
313498,Station Road,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
313498,Station Road,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
313498,Station Road,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
313498,Station Road,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
313498,Station Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
313498,Station Road,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,20.5
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
