Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,20.6
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,20.7
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
313498,Station Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,20.8
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
313498,Station Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,20.9
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,21.0
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,21.1
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,21.2
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
313498,Station Road,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,21.3
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,21.4
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
313498,Station Road,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,21.6
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,21.8
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
313498,Station Road,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
