Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
313498,Station Road,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
313498,Station Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
