Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
313498,Station Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
313498,Station Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
313498,Station Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
313498,Station Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
313498,Station Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
313498,Station Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
313498,Station Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
313498,Station Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.52
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.2
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
