Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
313498,Station Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
313498,Station Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
313498,Station Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
313498,Station Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
313498,Station Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
313498,Station Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
313498,Station Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
313498,Station Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
313498,Station Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
313498,Station Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.38
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
