Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.88
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
313498,Station Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
313498,Station Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.2
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
313498,Station Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
313498,Station Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
313498,Station Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.75
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
313498,Station Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
313498,Station Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
313498,Station Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
313498,Station Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
313498,Station Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.94
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
313498,Station Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
313498,Station Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
313498,Station Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.15
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
313498,Station Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
313498,Station Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
313498,Station Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
313498,Station Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
313498,Station Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
313498,Station Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
313498,Station Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
313498,Station Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
313498,Station Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
313498,Station Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
313498,Station Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
313498,Station Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
313498,Station Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
313498,Station Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
313498,Station Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
313498,Station Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
313498,Station Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
313498,Station Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.9
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
313498,Station Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
