Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
313498,Station Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
313498,Station Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
313498,Station Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
313498,Station Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
313498,Station Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
313498,Station Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.8
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
313498,Station Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
313498,Station Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
313498,Station Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,39.6
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
313498,Station Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,39.4
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
313498,Station Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.17
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
313498,Station Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
313498,Station Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,114.7
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
313498,Station Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
313498,Station Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.6
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,40.2
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,40.7
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.7
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
313498,Station Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
