Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,41.1
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
313498,Station Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,41.3
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.78
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
313498,Station Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.41
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
313498,Station Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,40.1
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,90.9
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,39.2
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.6
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
313498,Station Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
313498,Station Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
313498,Station Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
313498,Station Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,38.7
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,37.9
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
313498,Station Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
313498,Station Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
313498,Station Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
313498,Station Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,35.7
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
313498,Station Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
313498,Station Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
313498,Station Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,109.5
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
313498,Station Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
