Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
313498,Station Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
313498,Station Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
313498,Station Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
313498,Station Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
313498,Station Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.5
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
313498,Station Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
313498,Station Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
313498,Station Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
313498,Station Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
313498,Station Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
313498,Station Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.6
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.54
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
313498,Station Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
