Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
313498,Station Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
313498,Station Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
313498,Station Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,25.9
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
313498,Station Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
313498,Station Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.7
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
313498,Station Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
313498,Station Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
313498,Station Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
313498,Station Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
313498,Station Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
313498,Station Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.0
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,24.7
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
313498,Station Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
313498,Station Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
313498,Station Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
313498,Station Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
