Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
313498,Station Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
313498,Station Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
313498,Station Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
313498,Station Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
313498,Station Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
313498,Station Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
313498,Station Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
313498,Station Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,23.0
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
313498,Station Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
313498,Station Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,23.4
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
313498,Station Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
313498,Station Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
313498,Station Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,23.7
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
