Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
313498,Station Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,24.5
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
313498,Station Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
313498,Station Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,24.8
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
313498,Station Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
313498,Station Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,25.1
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
313498,Station Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
313498,Station Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,25.4
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
313498,Station Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
313498,Station Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,25.8
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
313498,Station Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
313498,Station Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.0
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
313498,Station Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
