Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
313498,Station Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
313498,Station Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
313498,Station Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
313498,Station Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
313498,Station Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
313498,Station Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
313498,Station Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
313498,Station Road,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
313498,Station Road,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
313498,Station Road,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
313498,Station Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.8
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
313498,Station Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
