Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
313498,Station Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.0
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
313498,Station Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.1
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
313498,Station Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
313498,Station Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,30.3
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
313498,Station Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
313498,Station Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
313498,Station Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
313498,Station Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
313498,Station Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,30.6
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
313498,Station Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
313498,Station Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
313498,Station Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.0
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
313498,Station Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
313498,Station Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.2
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
313498,Station Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
313498,Station Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
313498,Station Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
313498,Station Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
313498,Station Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
313498,Station Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
