Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
313498,Station Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
313498,Station Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
313498,Station Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
313498,Station Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
313498,Station Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
313498,Station Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.9
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
313498,Station Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
313498,Station Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.2
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
313498,Station Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.4
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
313498,Station Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
313498,Station Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
313498,Station Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
313498,Station Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.6
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
313498,Station Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.6
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.8
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
313498,Station Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
313498,Station Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.8
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
313498,Station Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
313498,Station Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
313498,Station Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.45
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,102.9
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.0
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
313498,Station Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
313498,Station Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.67
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.0
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
313498,Station Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
