Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
313498,Station Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.31
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.4
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.4
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
313498,Station Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
313498,Station Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
313498,Station Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
313498,Station Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
313498,Station Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.5
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
313498,Station Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.6
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
313498,Station Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
313498,Station Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.0
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
313498,Station Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
313498,Station Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
313498,Station Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.5
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
313498,Station Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.0
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
313498,Station Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
313498,Station Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
313498,Station Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
313498,Station Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.3
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
313498,Station Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
313498,Station Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,39.5
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
313498,Station Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
313498,Station Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
313498,Station Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
313498,Station Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
313498,Station Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
313498,Station Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
313498,Station Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,41.7
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
313498,Station Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.64
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,105.5
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
313498,Station Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,41.7
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
313498,Station Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,41.6
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
