Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.78
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,96.8
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,41.7
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
313498,Station Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,41.3
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
313498,Station Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.29
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
313498,Station Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
313498,Station Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
313498,Station Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,40.3
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
313498,Station Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
313498,Station Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,39.9
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
313498,Station Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.95
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,39.8
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
313498,Station Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,39.3
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
313498,Station Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.01
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,38.6
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.79
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
313498,Station Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,38.1
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.26
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
313498,Station Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,37.6
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.33
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
313498,Station Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
313498,Station Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,37.4
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
313498,Station Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.02
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,100.1
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
313498,Station Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
313498,Station Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
313498,Station Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
313498,Station Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
313498,Station Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.01
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
313498,Station Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,36.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
313498,Station Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
