Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.1
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
313498,Station Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
313498,Station Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.4
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
313498,Station Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
313498,Station Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
313498,Station Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
313498,Station Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,35.0
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
313498,Station Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
313498,Station Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.25
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.1
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,35.2
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
313498,Station Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.01
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.4
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
313498,Station Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.7
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
313498,Station Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
313498,Station Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
313498,Station Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
313498,Station Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,34.0
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
313498,Station Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
313498,Station Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
313498,Station Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.4
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
313498,Station Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.1
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
313498,Station Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
313498,Station Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
313498,Station Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.9
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
313498,Station Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
313498,Station Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
313498,Station Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
