Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
313498,Station Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.8
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
313498,Station Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
313498,Station Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.5
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
313498,Station Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
313498,Station Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
313498,Station Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
313498,Station Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
313498,Station Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
313498,Station Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.19
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
313498,Station Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.6
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
313498,Station Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
313498,Station Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
313498,Station Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.3
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.2
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
313498,Station Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.9
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
313498,Station Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
313498,Station Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
