Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
313498,Station Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
313498,Station Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
313498,Station Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
313498,Station Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
313498,Station Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
313498,Station Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
313498,Station Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
313498,Station Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
313498,Station Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
313498,Station Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
313498,Station Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,22.7
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
313498,Station Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
313498,Station Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
313498,Station Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
313498,Station Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
313498,Station Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,22.4
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
313498,Station Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
313498,Station Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
