Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
313498,Station Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
313498,Station Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
313498,Station Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
313498,Station Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
313498,Station Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
313498,Station Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
313498,Station Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
313498,Station Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,21.9
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
313498,Station Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,22.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
313498,Station Road,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
313498,Station Road,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
313498,Station Road,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
313498,Station Road,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
313498,Station Road,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,22.1
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
313498,Station Road,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,22.2
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
313498,Station Road,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
313498,Station Road,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,22.3
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,22.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
313498,Station Road,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,22.6
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,22.8
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
