Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
313498,Station Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,22.9
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
313498,Station Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,23.1
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,23.2
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
313498,Station Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,23.3
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
313498,Station Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
313498,Station Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,23.5
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
313498,Station Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,23.6
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,23.8
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
313498,Station Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,23.9
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
313498,Station Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,24.0
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,24.2
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,24.3
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
313498,Station Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,24.4
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,24.6
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
313498,Station Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
