Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
313498,Station Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
313498,Station Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
313498,Station Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
313498,Station Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
313498,Station Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
313498,Station Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
313498,Station Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
313498,Station Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
313498,Station Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
313498,Station Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
313498,Station Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
313498,Station Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
313498,Station Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
313498,Station Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
313498,Station Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
313498,Station Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
313498,Station Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
313498,Station Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
313498,Station Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
313498,Station Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
