Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
313498,Station Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
313498,Station Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
313498,Station Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
313498,Station Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
313498,Station Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
313498,Station Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
313498,Station Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
313498,Station Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
313498,Station Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
313498,Station Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
313498,Station Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
313498,Station Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
313498,Station Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
313498,Station Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
313498,Station Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
313498,Station Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
313498,Station Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
313498,Station Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
313498,Station Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
313498,Station Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.4
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
313498,Station Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.6
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
313498,Station Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
313498,Station Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.9
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
313498,Station Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
313498,Station Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
313498,Station Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
