Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
313498,Station Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
313498,Station Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
313498,Station Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
313498,Station Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
313498,Station Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.8
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
313498,Station Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.66
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
313498,Station Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.11
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
313498,Station Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
313498,Station Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.3
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
313498,Station Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
313498,Station Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
313498,Station Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.12
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
313498,Station Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
313498,Station Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.2
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
313498,Station Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.7
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
313498,Station Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
313498,Station Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
313498,Station Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
313498,Station Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
313498,Station Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
313498,Station Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
313498,Station Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.7
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
313498,Station Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.2
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
313498,Station Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
313498,Station Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
313498,Station Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.3
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
313498,Station Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
313498,Station Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
313498,Station Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
313498,Station Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.7
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
313498,Station Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
313498,Station Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
