Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
313498,Station Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.8
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.1
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
313498,Station Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.4
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
313498,Station Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
313498,Station Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
313498,Station Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
313498,Station Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
313498,Station Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
313498,Station Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
313498,Station Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
313498,Station Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
313498,Station Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
313498,Station Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
313498,Station Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
313498,Station Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
313498,Station Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
313498,Station Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.1
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
313498,Station Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
313498,Station Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
313498,Station Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
313498,Station Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
313498,Station Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
313498,Station Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
313498,Station Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
313498,Station Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
