Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
313498,Station Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
313498,Station Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
313498,Station Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
313498,Station Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
313498,Station Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
313498,Station Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.6
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
313498,Station Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
313498,Station Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,29.6
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
313498,Station Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
313498,Station Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,29.3
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
313498,Station Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
313498,Station Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
313498,Station Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
313498,Station Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
313498,Station Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
313498,Station Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
313498,Station Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
313498,Station Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
313498,Station Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
313498,Station Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
313498,Station Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
313498,Station Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
313498,Station Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
313498,Station Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.5
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
313498,Station Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
313498,Station Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
313498,Station Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
313498,Station Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
313498,Station Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
313498,Station Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
313498,Station Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.9
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
313498,Station Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
