Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
313498,Station Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
313498,Station Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
313498,Station Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
313498,Station Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
313498,Station Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
313498,Station Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
313498,Station Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
313498,Station Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
313498,Station Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
313498,Station Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
313498,Station Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
313498,Station Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
313498,Station Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
313498,Station Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
313498,Station Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
313498,Station Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
313498,Station Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.8
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
313498,Station Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
313498,Station Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
313498,Station Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
313498,Station Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
313498,Station Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
313498,Station Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
313498,Station Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
313498,Station Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
313498,Station Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.4
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
313498,Station Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
313498,Station Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
313498,Station Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
313498,Station Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
313498,Station Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
313498,Station Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
313498,Station Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
313498,Station Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
