Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
313498,Station Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
313498,Station Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
313498,Station Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
313498,Station Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
313498,Station Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
313498,Station Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
313498,Station Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.6
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
313498,Station Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
313498,Station Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
313498,Station Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
313498,Station Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
313498,Station Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
313498,Station Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
313498,Station Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
313498,Station Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
313498,Station Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
313498,Station Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
313498,Station Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.1
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
313498,Station Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
313498,Station Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
313498,Station Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
313498,Station Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.9
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
313498,Station Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
313498,Station Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
313498,Station Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
313498,Station Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
313498,Station Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
313498,Station Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
