Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
313498,Station Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
313498,Station Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
313498,Station Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
313498,Station Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
313498,Station Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
313498,Station Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
313498,Station Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
313498,Station Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
313498,Station Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
313498,Station Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
313498,Station Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
313498,Station Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
313498,Station Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
313498,Station Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
313498,Station Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.1
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
313498,Station Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
313498,Station Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
313498,Station Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
313498,Station Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
313498,Station Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
313498,Station Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
313498,Station Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
