Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
313498,Station Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.3
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
313498,Station Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
313498,Station Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
313498,Station Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
313498,Station Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.4
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
313498,Station Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
313498,Station Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
313498,Station Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
313498,Station Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,26.5
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
313498,Station Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
313498,Station Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
313498,Station Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
313498,Station Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
313498,Station Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
313498,Station Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
313498,Station Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.7
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
313498,Station Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
313498,Station Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
313498,Station Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.8
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
313498,Station Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
313498,Station Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.0
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
313498,Station Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
313498,Station Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
313498,Station Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
313498,Station Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
313498,Station Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.3
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
313498,Station Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
