Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
313498,Station Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
313498,Station Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
313498,Station Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.4
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
313498,Station Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
313498,Station Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
313498,Station Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
313498,Station Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
313498,Station Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
313498,Station Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
313498,Station Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.2
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
313498,Station Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
313498,Station Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
313498,Station Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
313498,Station Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
313498,Station Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.7
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
313498,Station Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
313498,Station Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
313498,Station Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.9
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
313498,Station Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
313498,Station Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.2
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
313498,Station Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
313498,Station Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
313498,Station Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.5
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
313498,Station Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
313498,Station Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.7
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
313498,Station Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
313498,Station Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
313498,Station Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.0
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.1
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
313498,Station Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
313498,Station Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.3
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
313498,Station Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
313498,Station Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
313498,Station Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.5
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
313498,Station Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
