Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
313498,Station Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
313498,Station Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.8
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
313498,Station Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
313498,Station Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.0
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
313498,Station Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
313498,Station Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.2
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
313498,Station Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
313498,Station Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
313498,Station Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.4
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
313498,Station Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
313498,Station Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
313498,Station Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.7
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
313498,Station Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.9
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
313498,Station Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.2
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
313498,Station Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
313498,Station Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
313498,Station Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.5
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
313498,Station Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
313498,Station Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
313498,Station Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.7
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.9
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
313498,Station Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
313498,Station Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
313498,Station Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.1
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
313498,Station Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
313498,Station Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.3
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
313498,Station Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
313498,Station Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
313498,Station Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.5
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
313498,Station Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
313498,Station Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.7
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
313498,Station Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
313498,Station Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
313498,Station Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.0
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
313498,Station Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
