Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
313498,Station Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
313498,Station Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.4
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
313498,Station Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
313498,Station Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
313498,Station Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.7
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
313498,Station Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.72
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,113.1
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.6
313498,Station Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.9
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
313498,Station Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
313498,Station Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.2
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
313498,Station Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
313498,Station Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
313498,Station Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.5
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
313498,Station Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.8
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
313498,Station Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
313498,Station Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
313498,Station Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.1
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
313498,Station Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
313498,Station Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
313498,Station Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.5
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
313498,Station Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
313498,Station Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.9
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
313498,Station Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
313498,Station Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
313498,Station Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.1
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
313498,Station Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
313498,Station Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
313498,Station Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.3
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
313498,Station Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
313498,Station Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
313498,Station Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.8
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
313498,Station Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
313498,Station Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,36.4
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
313498,Station Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
313498,Station Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
313498,Station Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,37.5
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
313498,Station Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
313498,Station Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
313498,Station Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.0
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
313498,Station Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
