Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
313498,Station Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
313498,Station Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
313498,Station Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.87
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
313498,Station Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
313498,Station Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,43.0
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
313498,Station Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.6
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
313498,Station Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
313498,Station Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,42.7
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
313498,Station Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
313498,Station Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
313498,Station Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
313498,Station Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.8
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.9
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
313498,Station Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
313498,Station Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,41.2
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
313498,Station Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
313498,Station Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
313498,Station Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,40.0
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
313498,Station Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.03
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,114.9
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.4
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
313498,Station Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
313498,Station Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,42.1
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
313498,Station Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
313498,Station Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
313498,Station Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,42.7
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
313498,Station Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
313498,Station Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
313498,Station Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,43.6
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
313498,Station Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
313498,Station Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,43.0
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
313498,Station Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
313498,Station Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
313498,Station Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,42.6
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
313498,Station Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
313498,Station Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
313498,Station Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,41.9
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
313498,Station Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
313498,Station Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,41.4
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
313498,Station Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
313498,Station Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
313498,Station Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.8
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
313498,Station Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
313498,Station Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
313498,Station Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.5
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
313498,Station Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
313498,Station Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
